Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
