Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
