Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
