Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
