Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,16.7
