Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
