Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.08
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.39
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.01
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
