Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.26
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.34
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.14
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.61
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.36
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
