Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.72
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.17
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.2
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,12.1
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,12.1
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
