Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,18.5
