Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.33
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.84
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.04
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
