Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.12
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.12
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.63
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
