Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,12.2
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
