Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
