Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
