Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
