Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
