Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.17
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
