Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.52
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
