Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
