Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.25
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.13
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.35
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,21.2
