Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
