Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
777238,Pineridge Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
777238,Pineridge Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
