Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
