Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
