Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
