Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
777238,Pineridge Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.65
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
