Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
