Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
