Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
