Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
