Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
