Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.14
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.16
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
777238,Pineridge Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.92
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.74
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.34
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
