Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
777238,Pineridge Road - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
