Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
