Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.77
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.11
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.29
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.11
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.06
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
777238,Pineridge Road - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
