Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.08
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
