Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
