Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,19.8
