Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
