Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
