Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,20.8
