Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
777238,Pineridge Road - Kidderminster,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
