Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
