Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.08
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.85
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
