Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
