Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.17
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.04
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.66
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
