Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
777238,Pineridge Road - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
