Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
