Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.75
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,22.9
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.66
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.3
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.24
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.19
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.53
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.39
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.64
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.85
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.18
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.91
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
