Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777238,Pineridge Road - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.57
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.27
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.87
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
777238,Pineridge Road - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.16
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
