Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
