Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
