Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
