Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
777238,Pineridge Road - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.62
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
777238,Pineridge Road - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.9
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
777238,Pineridge Road - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.17
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
