Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
