Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
