Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
777238,Pineridge Road - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
