Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
