Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
