Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
777238,Pineridge Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
777238,Pineridge Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.87
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.57
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
777238,Pineridge Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.42
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.89
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.66
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,16.6
