Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
