Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.68
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.02
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.8
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.74
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.06
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-12.31
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-12.28
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.88
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.59
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.46
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.28
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.88
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-10.54
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-12.83
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.15
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.11
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.15
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.98
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.09
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.9
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
