Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
